Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
