Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
