Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
