Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
