Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
