Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
