Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,transformer,,Temperature,C,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,transformer,,Temperature,C,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
