Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,transformer,,Temperature,C,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,transformer,,Temperature,C,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,transformer,,Temperature,C,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
