Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
