Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
