Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
