Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
