Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
