Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
