Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
