Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
