Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
