Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
