Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,transformer,,Temperature,C,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
