Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
