Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
