Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
