Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
