Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
