Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
